Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.65
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330914,Hartley Avenue,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.22
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.19
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.31
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.79
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.37
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330914,Hartley Avenue,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.54
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330914,Hartley Avenue,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.78
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.89
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.31
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330914,Hartley Avenue,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.09
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
330914,Hartley Avenue,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.13
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.44
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.18
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.51
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
330914,Hartley Avenue,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.03
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330914,Hartley Avenue,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.52
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.61
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
330914,Hartley Avenue,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
