Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.19
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330914,Hartley Avenue,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.62
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
330914,Hartley Avenue,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.31
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
330914,Hartley Avenue,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
330914,Hartley Avenue,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.5
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,28.69
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.64
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
330914,Hartley Avenue,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.55
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.5
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.71
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
330914,Hartley Avenue,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.03
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.55
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.31
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
330914,Hartley Avenue,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.46
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.49
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.44
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330914,Hartley Avenue,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.11
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.19
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.22
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
330914,Hartley Avenue,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
330914,Hartley Avenue,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.13
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.87
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
330914,Hartley Avenue,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.72
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.59
