Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
330914,Hartley Avenue,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.73
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.28
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.2
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.07
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
330914,Hartley Avenue,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.04
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330914,Hartley Avenue,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.13
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.01
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330914,Hartley Avenue,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.99
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
330914,Hartley Avenue,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.03
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.39
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.06
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.02
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
330914,Hartley Avenue,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.71
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.86
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.81
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
330914,Hartley Avenue,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330914,Hartley Avenue,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.74
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.1
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.29
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.77
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.48
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.87
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
330914,Hartley Avenue,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.43
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.38
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330914,Hartley Avenue,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.79
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.62
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.79
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.44
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330914,Hartley Avenue,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.34
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
