Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,29.0
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330914,Hartley Avenue,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.44
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.23
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.91
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.98
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.71
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
