Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.66
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.94
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.67
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.94
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.91
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.98
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.45
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
