Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.27
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330914,Hartley Avenue,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.39
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.26
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.65
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330914,Hartley Avenue,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330914,Hartley Avenue,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.14
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330914,Hartley Avenue,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330914,Hartley Avenue,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.04
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.76
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.82
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330914,Hartley Avenue,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.68
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
