Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.27
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330914,Hartley Avenue,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.61
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.75
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.35
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.62
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.34
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.26
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.3
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.11
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.57
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.99
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.9
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.14
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.03
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.58
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,30.58
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.52
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.79
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.49
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.17
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.95
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.84
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
