Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.25
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.24
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.46
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
330914,Hartley Avenue,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.54
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.02
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.49
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.99
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330914,Hartley Avenue,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.48
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.12
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330914,Hartley Avenue,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.62
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.94
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.4
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.3
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.47
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.83
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
330914,Hartley Avenue,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.62
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.65
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
330914,Hartley Avenue,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330914,Hartley Avenue,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.23
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,31.6
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.43
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.52
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,31.6
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.42
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330914,Hartley Avenue,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.65
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.5
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.42
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.07
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
