Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,31.6
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.76
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330914,Hartley Avenue,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.89
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,31.6
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.29
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330914,Hartley Avenue,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,31.6
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
330914,Hartley Avenue,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.08
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.66
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
330914,Hartley Avenue,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.17
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-3.0
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.03
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.34
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.1
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.13
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.09
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
330914,Hartley Avenue,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.26
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.34
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,19.66
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.17
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,31.5
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.79
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330914,Hartley Avenue,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.79
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.68
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.16
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.48
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.91
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.61
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
330914,Hartley Avenue,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.77
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.51
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.9
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.16
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.84
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.54
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.33
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.2
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,31.4
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.22
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.43
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
330914,Hartley Avenue,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.25
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.3
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.56
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.1
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.1
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,31.3
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.69
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.23
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330914,Hartley Avenue,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.53
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.25
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,38.75
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.4
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,31.2
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.76
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.2
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
330914,Hartley Avenue,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.06
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.57
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.78
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,35.8
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.0
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.3
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,148.0
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.19
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.99
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
330914,Hartley Avenue,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.7
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.22
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.5
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,31.1
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.05
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.14
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.28
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
330914,Hartley Avenue,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.82
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.84
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
