Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.49
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.22
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,109.5
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.4
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.18
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
330914,Hartley Avenue,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.61
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.94
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.86
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.02
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.4
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,31.0
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.42
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.62
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
330914,Hartley Avenue,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.77
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.89
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.0
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.5
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.32
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,30.9
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.53
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.59
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.91
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
330914,Hartley Avenue,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.65
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.17
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.7
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.67
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.85
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.95
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.34
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.6
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.12
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.55
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
330914,Hartley Avenue,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.4
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.12
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.31
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.75
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,30.8
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
330914,Hartley Avenue,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.21
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.06
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.8
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.76
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.2
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,30.7
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.05
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.24
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330914,Hartley Avenue,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.72
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.4
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,32.94
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,90.4
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,63.08
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
330914,Hartley Avenue,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.03
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.11
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.14
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,29.85
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.4
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.1
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.71
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.28
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
330914,Hartley Avenue,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.07
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.76
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.2
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.16
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.62
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
330914,Hartley Avenue,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.04
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.13
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.5
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.13
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.13
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.4
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.34
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.2
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.97
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.07
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.9
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.5
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.6
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
330914,Hartley Avenue,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.35
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.98
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.32
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
