Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.54
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.02
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
330914,Hartley Avenue,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.62
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.1
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.33
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
330914,Hartley Avenue,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.44
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.16
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.71
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.8
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.87
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
330914,Hartley Avenue,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.1
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.38
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
330914,Hartley Avenue,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.97
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.05
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.87
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.36
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.59
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
330914,Hartley Avenue,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.81
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.54
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.51
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.08
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
330914,Hartley Avenue,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.26
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.99
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.1
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.82
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
330914,Hartley Avenue,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.46
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.6
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.43
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.84
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.9
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.96
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
330914,Hartley Avenue,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.46
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
330914,Hartley Avenue,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.17
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.4
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.82
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.21
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
330914,Hartley Avenue,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.83
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.97
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.04
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330914,Hartley Avenue,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.44
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.1
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.34
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,31.02
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
330914,Hartley Avenue,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.74
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
