Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.2
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.32
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.07
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330914,Hartley Avenue,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.32
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.9
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.83
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.97
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
330914,Hartley Avenue,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.65
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.59
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.42
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.69
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.02
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330914,Hartley Avenue,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.26
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.01
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.44
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.72
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
330914,Hartley Avenue,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.61
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330914,Hartley Avenue,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.28
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,33.14
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
330914,Hartley Avenue,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.54
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.51
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.7
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.94
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.42
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
330914,Hartley Avenue,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.09
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.28
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.57
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.9
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.5
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.54
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.73
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
330914,Hartley Avenue,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.26
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.91
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.0
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
330914,Hartley Avenue,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.48
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.06
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.92
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.2
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.0
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,37.42
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.82
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.3
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
330914,Hartley Avenue,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.87
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.1
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.4
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.98
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
330914,Hartley Avenue,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.76
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.69
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.45
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.42
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.6
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.1
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.69
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.6
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
330914,Hartley Avenue,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
