Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-3.54
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.58
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
330914,Hartley Avenue,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.87
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.76
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.9
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.11
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.89
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
330914,Hartley Avenue,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.89
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.36
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.88
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330914,Hartley Avenue,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.3
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.53
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
330914,Hartley Avenue,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.47
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.31
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.28
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.35
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.85
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
330914,Hartley Avenue,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.79
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.71
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.89
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.61
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
330914,Hartley Avenue,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.51
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.65
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.48
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.82
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.05
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.29
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.21
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
330914,Hartley Avenue,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.69
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.32
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.15
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,36.1
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.74
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330914,Hartley Avenue,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.59
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
330914,Hartley Avenue,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.23
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330914,Hartley Avenue,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.47
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.69
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.64
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.56
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
330914,Hartley Avenue,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.67
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.4
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.72
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,29.5
