Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
330914,Hartley Avenue,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.58
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.5
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.41
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.03
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330914,Hartley Avenue,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.82
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.7
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
330914,Hartley Avenue,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.43
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
330914,Hartley Avenue,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.05
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.54
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.05
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330914,Hartley Avenue,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.02
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.99
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.29
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330914,Hartley Avenue,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.45
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.8
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.44
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
330914,Hartley Avenue,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.77
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.62
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.77
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
330914,Hartley Avenue,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.89
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.64
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.81
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.78
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
330914,Hartley Avenue,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.83
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.12
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.14
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.6
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.04
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.42
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.78
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330914,Hartley Avenue,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.29
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.51
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.33
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
330914,Hartley Avenue,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.45
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.82
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.56
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.12
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.83
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
330914,Hartley Avenue,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
