Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
330914,Hartley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
330914,Hartley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330914,Hartley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330914,Hartley Avenue,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.91
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.48
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.92
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
330914,Hartley Avenue,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.02
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.05
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.01
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330914,Hartley Avenue,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.88
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
330914,Hartley Avenue,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.69
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.59
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,29.1
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330914,Hartley Avenue,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.92
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.5
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.67
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.99
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.77
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,29.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330914,Hartley Avenue,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.19
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.67
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330914,Hartley Avenue,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.63
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.62
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.85
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.34
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330914,Hartley Avenue,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.51
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.15
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.37
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.24
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,29.3
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.85
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.72
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.64
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
