Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.55
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.85
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.98
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.14
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.29
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,29.4
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.88
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330914,Hartley Avenue,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.09
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
330914,Hartley Avenue,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.98
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,29.5
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
330914,Hartley Avenue,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.8
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.86
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.99
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330914,Hartley Avenue,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.33
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.78
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,29.6
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
330914,Hartley Avenue,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.01
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,29.7
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.5
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.96
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
330914,Hartley Avenue,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.12
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.61
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.66
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330914,Hartley Avenue,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.8
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
330914,Hartley Avenue,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
