Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.96
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
330914,Hartley Avenue,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.83
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.76
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,29.8
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.54
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
330914,Hartley Avenue,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.93
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.05
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330914,Hartley Avenue,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.93
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.86
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.4
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.28
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330914,Hartley Avenue,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.5
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.95
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.21
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,29.9
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.72
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330914,Hartley Avenue,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.52
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.79
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.78
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.57
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
330914,Hartley Avenue,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.11
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.69
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330914,Hartley Avenue,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.01
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.81
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.74
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,30.0
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.87
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330914,Hartley Avenue,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.87
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.08
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.69
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
330914,Hartley Avenue,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330914,Hartley Avenue,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.75
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.93
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,30.1
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.77
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.61
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330914,Hartley Avenue,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.4
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.88
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.8
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,30.2
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
