Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330914,Hartley Avenue,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.89
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.88
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.26
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330914,Hartley Avenue,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.48
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.5
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,30.3
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.52
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.67
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.36
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330914,Hartley Avenue,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.94
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.9
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.5
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.27
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.62
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.55
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
330914,Hartley Avenue,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.08
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.75
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330914,Hartley Avenue,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.36
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,30.4
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.53
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.91
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330914,Hartley Avenue,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-3.06
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.7
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.5
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,30.5
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.57
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.37
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330914,Hartley Avenue,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.9
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.4
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.43
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330914,Hartley Avenue,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.61
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.63
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.67
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.86
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.6
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,30.6
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
330914,Hartley Avenue,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
